Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
