Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
